Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.82
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.24
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,34.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.86
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.98
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.59
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,34.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.85
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.41
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,34.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.86
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.15
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,34.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.97
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.28
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.41
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,34.8
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
924113,ST.MICHAELS ESTATE.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,34.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.52
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.35
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
