Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,35.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.33
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.15
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.55
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.95
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.47
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.69
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,35.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.15
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.12
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.53
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.14
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,35.2
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.74
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.13
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
924113,ST.MICHAELS ESTATE.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.58
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.16
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.46
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.96
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.95
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.91
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.47
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.78
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
