Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.11
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.11
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.03
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.56
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.47
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,107.26
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.19
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.99
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.24
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.05
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.21
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.24
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.74
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.58
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.67
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,35.2
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.87
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.47
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.17
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
924113,ST.MICHAELS ESTATE.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.09
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.47
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.69
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,35.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.82
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.51
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,104.79
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.81
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.68
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.88
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.34
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.98
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.74
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.88
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.84
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.72
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.64
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.94
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,111.37
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.87
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.46
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.18
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.44
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.94
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.91
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
