Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,35.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.62
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.28
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,102.51
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.27
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.28
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.57
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,35.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.67
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.63
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.41
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.16
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.69
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.2
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.08
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,34.9
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.94
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.64
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.34
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
924113,ST.MICHAELS ESTATE.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.06
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.66
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,34.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.04
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.38
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.46
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.77
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.87
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.14
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,34.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,93.74
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.31
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.65
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.74
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.58
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.05
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,34.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,104.55
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.04
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.85
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.42
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.65
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.28
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.95
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.56
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,34.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,117.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.28
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
