Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.56
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.78
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.49
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.15
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.99
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,34.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.27
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.13
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.26
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.53
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.43
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.35
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.8
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,34.5
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,120.47
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.53
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.57
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.3
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
924113,ST.MICHAELS ESTATE.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.19
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.39
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.17
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,202.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,155.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.69
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.36
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.49
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,34.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,119.78
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,112.66
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.22
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.94
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.57
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.38
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.94
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,34.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,123.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.85
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.58
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.75
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.72
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.78
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.89
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,34.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,115.84
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.17
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.22
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.01
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.98
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.65
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.51
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.43
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,34.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,107.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.45
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,127.36
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.97
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.17
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.66
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,173.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.48
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,34.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.25
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.16
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.79
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
