Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.06
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.24
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.18
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.09
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,33.9
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,118.86
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.22
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.48
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
924113,ST.MICHAELS ESTATE.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.06
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.85
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,178.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,33.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.55
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.45
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.55
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.33
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.01
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,33.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,108.08
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.26
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.74
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.06
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.56
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,33.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,117.24
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.44
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.45
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.69
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.89
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,33.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.66
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.21
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.88
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.08
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.72
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,33.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.28
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.83
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.25
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.21
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,33.3
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
