Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.09
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.74
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,96.16
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
924113,ST.MICHAELS ESTATE.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.24
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.38
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,33.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,116.16
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.43
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.49
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.68
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.35
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.46
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.39
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,33.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.93
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.12
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.29
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.73
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.93
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.38
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,32.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,100.84
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.49
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.43
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.37
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.17
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,32.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.32
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.79
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,88.75
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.73
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,32.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.28
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.99
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.42
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.42
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.58
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,32.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.71
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.94
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.07
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
924113,ST.MICHAELS ESTATE.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.65
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
