Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,32.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.39
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.25
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.72
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,32.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.85
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.32
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.53
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.41
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,32.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.21
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.37
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.46
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.25
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,32.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.22
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.97
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.51
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.92
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,32.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.74
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.96
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.83
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.04
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.04
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,32.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.29
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.1
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
924113,ST.MICHAELS ESTATE.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.28
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.06
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,31.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,105.34
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.06
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.97
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.47
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
