Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,31.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,95.52
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.68
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.16
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.45
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,31.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.71
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.64
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.39
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.65
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.41
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.28
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.28
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.66
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.92
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.45
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
924113,ST.MICHAELS ESTATE.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,31.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.81
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,30.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.83
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.51
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.56
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.43
