Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.75
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.35
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,241.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.19
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
924113,ST.MICHAELS ESTATE.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
