Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.17
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,28.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.81
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.71
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.08
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.47
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.27
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.18
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,66.94
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.54
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
924113,ST.MICHAELS ESTATE.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.16
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.74
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
