Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.76
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.01
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.58
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.83
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.83
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.33
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.47
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.52
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.36
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.46
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.36
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
924113,ST.MICHAELS ESTATE.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.83
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.05
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.13
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.72
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.97
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.64
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.21
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.68
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.48
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.13
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.29
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.93
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.48
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
