Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,85.69
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.95
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.72
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.69
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.15
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.71
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.57
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.23
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.06
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.34
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.21
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,100.87
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.84
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.07
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,98.67
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,86.37
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.03
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
924113,ST.MICHAELS ESTATE.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.02
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.88
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.11
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.25
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.72
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.48
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,87.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.03
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,100.83
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.99
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.23
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.39
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.06
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.96
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.99
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,109.87
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.65
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.93
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.65
