Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.02
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.28
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,97.93
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.48
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.15
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.55
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,104.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,99.73
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.06
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.89
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.57
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,109.99
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
924113,ST.MICHAELS ESTATE.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.46
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.29
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,208.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.59
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.45
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,120.49
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.06
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,107.28
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.93
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.92
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,198.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.45
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,125.48
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.63
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,117.26
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.96
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.97
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.74
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,216.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.84
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,127.04
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,107.48
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.37
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.06
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.44
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,198.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.75
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.29
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,123.16
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.63
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,107.78
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
