Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.82
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.67
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.49
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,197.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.42
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,119.07
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.85
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.72
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.36
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.84
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.69
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.89
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.24
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,117.06
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.74
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,115.25
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.0
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
924113,ST.MICHAELS ESTATE.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.93
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.24
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.34
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.33
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.65
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.48
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.58
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.32
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.31
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.74
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.03
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,191.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.84
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.84
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.36
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.21
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.52
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.17
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.79
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.18
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.59
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.24
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.27
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.72
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.28
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.78
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.72
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.64
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.87
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.47
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.62
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.83
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,129.67
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,117.78
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.66
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.85
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.17
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.59
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,184.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.13
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.44
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.02
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,122.92
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,115.76
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.32
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
