Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.72
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.16
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.72
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,184.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.01
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.73
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.11
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,116.9
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.87
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,108.21
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
924113,ST.MICHAELS ESTATE.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.58
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.96
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.32
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.62
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,121.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.24
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.73
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.69
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.41
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,189.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.77
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.36
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.17
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,118.25
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,117.24
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.08
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.67
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.21
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,169.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.39
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.59
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,116.27
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,125.47
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.21
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.22
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.98
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.44
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.41
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,114.75
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.71
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,132.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.23
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.56
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.68
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.68
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.26
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.76
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.45
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,120.74
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.64
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,129.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.06
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.63
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.83
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,185.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,176.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.91
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
