Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,123.02
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,107.62
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,124.09
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
924113,ST.MICHAELS ESTATE.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.13
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.01
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.25
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.52
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.79
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.82
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,114.22
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.47
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.12
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,11.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.14
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.22
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,188.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.62
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,121.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.37
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.11
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.29
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.33
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.93
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.42
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,123.86
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.01
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.27
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.38
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.47
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.69
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.07
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,128.18
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.53
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.26
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.24
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,193.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.18
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,125.07
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.58
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.58
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
924113,ST.MICHAELS ESTATE.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.92
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.59
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.07
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.88
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
