Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,123.23
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.96
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.48
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,59.77
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.52
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,240.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.25
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,135.55
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.04
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.51
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.72
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.48
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.83
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,98.88
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,109.16
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.89
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.95
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.64
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.09
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.95
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.24
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.51
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.49
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.12
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.02
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.64
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.38
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.54
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.44
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.37
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,172.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,101.38
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.78
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.88
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
924113,ST.MICHAELS ESTATE.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.83
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.41
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.77
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.37
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.72
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.99
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.91
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
