Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,93.94
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,84.71
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.03
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.86
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,109.87
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,91.99
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.45
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.09
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,97.85
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.17
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.66
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.65
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.07
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.68
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.46
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.11
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.65
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.11
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
924113,ST.MICHAELS ESTATE.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.27
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.84
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.69
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.96
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.35
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.77
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.69
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.16
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.31
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.49
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
