Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.01
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.52
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.51
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.57
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.31
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.46
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.63
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.61
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.53
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.46
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.83
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.84
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.86
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.83
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.89
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.29
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
924113,ST.MICHAELS ESTATE.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.12
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.31
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.61
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.86
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.42
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.59
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.69
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.95
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,98.12
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.75
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.19
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.81
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.63
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.46
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
