Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.84
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.74
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.05
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.03
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.28
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,106.94
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.51
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.64
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.21
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,106.33
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.55
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.85
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
924113,ST.MICHAELS ESTATE.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.49
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.59
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.37
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,99.27
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.23
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.39
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.59
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,100.81
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.97
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.57
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.65
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.44
