Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.48
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.55
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.29
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.94
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.78
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.87
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.82
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.42
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.24
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.16
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.21
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.6
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
924113,ST.MICHAELS ESTATE.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.82
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.99
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.54
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.97
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.13
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.93
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.74
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.44
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.94
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.77
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.62
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.87
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.32
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.15
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.38
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.17
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.07
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.21
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.31
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
