Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.85
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.69
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.27
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.64
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.05
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.41
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.68
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
924113,ST.MICHAELS ESTATE.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.61
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.35
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.88
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.94
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.77
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.72
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.33
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.26
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.92
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.11
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.53
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.74
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,87.15
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.71
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.83
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.95
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.69
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.83
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
