Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.58
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.48
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
924113,ST.MICHAELS ESTATE.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.15
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.87
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.43
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.95
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.24
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.73
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.88
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.85
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.26
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.93
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.86
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.78
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.36
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.16
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.75
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.02
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.12
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.22
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
924113,ST.MICHAELS ESTATE.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.19
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
