Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.86
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.13
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.72
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.08
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.03
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.92
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.14
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.32
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.43
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.91
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.74
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.66
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.62
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.46
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.28
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
924113,ST.MICHAELS ESTATE.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.96
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.43
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.57
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.75
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
