Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.29
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.47
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.52
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,85.36
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.77
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.93
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.95
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,80.17
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.63
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.95
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.07
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,71.93
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,83.89
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.35
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.13
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.72
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.81
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
924113,ST.MICHAELS ESTATE.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.14
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.33
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.65
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.78
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.44
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.97
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.93
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
