Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.85
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.37
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,92.62
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.44
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.58
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
924113,ST.MICHAELS ESTATE.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.21
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,28.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
