Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.4
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
924113,ST.MICHAELS ESTATE.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.53
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.92
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
