Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.11
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
924113,ST.MICHAELS ESTATE.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.98
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
