Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.95
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.64
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
924113,ST.MICHAELS ESTATE.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.81
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.81
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
