Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.27
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
924113,ST.MICHAELS ESTATE.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,30.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,31.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,31.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.91
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.98
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.45
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
924113,ST.MICHAELS ESTATE.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
