Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.84
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.28
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.38
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
924113,ST.MICHAELS ESTATE.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
