Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.99
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.76
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.89
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.63
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,30.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.12
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.92
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.32
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.36
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
924113,ST.MICHAELS ESTATE.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.64
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.98
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.63
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.55
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.98
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.94
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
