Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.92
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.83
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.81
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.49
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.73
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,30.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,80.92
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.05
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.25
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.88
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.69
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,31.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.57
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.26
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.41
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.66
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.12
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,31.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.77
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.24
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.42
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
924113,ST.MICHAELS ESTATE.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.34
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.88
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.93
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.01
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.87
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.31
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.42
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.86
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.72
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.31
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
