Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.34
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.96
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.25
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.79
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.34
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.92
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.37
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.83
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.91
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.36
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.51
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.98
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.73
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.14
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.93
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.38
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.46
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.28
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,109.56
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
924113,ST.MICHAELS ESTATE.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.37
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.93
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.52
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.33
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.74
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.91
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.35
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.77
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.85
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,116.72
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.44
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,106.29
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,N Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.23
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.96
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.82
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.61
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.72
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,102.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.94
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,113.38
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.39
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.96
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.73
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.15
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.39
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.67
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
