Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.63
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.03
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.98
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.22
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.08
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.94
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.36
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.11
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.29
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.57
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.69
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.84
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.22
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.67
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.62
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.05
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.31
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
924113,ST.MICHAELS ESTATE.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.97
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.69
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.43
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,107.18
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.15
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.86
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.35
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.32
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.64
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.13
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.14
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.35
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.04
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.88
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.01
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,193.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,164.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.93
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.65
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.51
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.74
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,121.73
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,113.52
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,117.85
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.72
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,176.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.41
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.41
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.27
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,113.94
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,117.66
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.23
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.08
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.13
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.22
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.55
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
