Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,112.44
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.41
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.47
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,N Current (RMS),A,11.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.93
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.81
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,179.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.26
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.84
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.27
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.78
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,106.02
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,114.94
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.72
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.5
924113,ST.MICHAELS ESTATE.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.62
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.54
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.37
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,182.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.24
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.11
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.49
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.45
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,31.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,101.59
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.84
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.09
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.41
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.06
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.06
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,189.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.09
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.31
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,31.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,109.65
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,114.69
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.44
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.81
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.58
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.94
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.11
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.77
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.81
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,30.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,119.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.68
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.64
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.89
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.61
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,197.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,126.17
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,121.72
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,512.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.03
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.62
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.37
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,198.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.15
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.57
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,122.99
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.39
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.38
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.85
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.25
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,216.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
