Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.87
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,135.57
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.05
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
924113,ST.MICHAELS ESTATE.,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.41
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.58
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.49
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,217.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,133.29
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.63
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.02
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.67
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.19
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,234.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.62
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.42
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.82
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,141.11
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.06
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.81
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.43
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.98
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.64
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,203.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,130.61
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.19
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.73
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,525.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,N Current (RMS),A,11.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.23
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.77
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.87
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.95
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,128.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,98.11
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.18
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.77
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.91
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.84
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,131.46
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.36
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,123.08
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.04
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.59
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.28
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.34
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,118.98
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.75
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,117.51
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
924113,ST.MICHAELS ESTATE.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
