Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.22
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.67
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.46
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,30.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,104.99
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.58
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.31
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.31
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.82
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,199.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.12
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.96
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,87.91
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.53
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.73
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.28
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.33
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.18
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.46
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.62
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.24
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.45
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.08
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.82
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.47
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.37
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.88
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.37
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.01
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.21
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.54
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
924113,ST.MICHAELS ESTATE.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.25
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.32
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.79
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.08
