Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.73
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.51
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.04
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.82
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.37
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.44
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.19
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.28
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.81
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.05
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.45
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.21
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.51
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,11.1
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.52
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.13
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.48
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.86
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.5
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
924113,ST.MICHAELS ESTATE.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.97
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.98
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.14
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.98
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.86
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
