Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.09
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.18
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.48
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.82
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.13
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.41
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.78
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.26
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.94
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.86
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.33
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.57
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.17
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.24
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.02
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.18
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.18
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,28.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.78
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
924113,ST.MICHAELS ESTATE.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.47
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.78
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.65
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.58
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.88
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.96
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.01
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.54
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.73
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
