Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.77
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.48
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.55
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.28
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.09
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.21
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.76
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.73
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.73
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.87
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.37
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
924113,ST.MICHAELS ESTATE.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.86
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.21
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.65
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.92
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.83
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.68
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.41
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.93
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
