Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.11
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.25
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.59
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.51
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.55
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,27.2
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.16
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.67
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.45
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.18
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.14
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.57
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
924113,ST.MICHAELS ESTATE.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.04
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.94
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.11
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.96
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.08
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.52
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.48
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.23
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.07
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.88
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.04
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.53
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.57
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.79
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.26
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.67
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.92
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
