Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.86
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.46
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.74
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.91
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.67
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
924113,ST.MICHAELS ESTATE.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.48
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.16
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.79
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.42
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,26.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.34
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.88
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.95
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,85.42
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.86
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.61
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.39
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.29
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.71
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.74
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.52
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.98
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.33
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.93
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.59
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.48
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.49
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
