Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.41
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.9
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.55
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
924113,ST.MICHAELS ESTATE.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.85
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.37
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,78.33
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.42
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.78
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.85
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.53
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.41
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.73
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.44
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.21
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.41
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.18
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.29
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.36
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.91
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.67
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.23
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.94
924113,ST.MICHAELS ESTATE.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
