Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.84
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.36
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.59
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.43
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.65
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.88
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.86
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.21
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.93
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.57
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.66
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,92.85
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,83.55
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.06
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.48
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.95
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,73.78
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,88.71
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.63
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,76.91
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,80.25
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.51
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,70.13
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.61
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
924113,ST.MICHAELS ESTATE.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.57
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,76.79
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
