Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.42
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.89
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.43
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,82.99
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,86.91
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.18
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.68
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.88
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
924113,ST.MICHAELS ESTATE.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,25.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
