Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.38
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.99
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
924113,ST.MICHAELS ESTATE.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.53
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.04
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
