Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.41
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.66
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
924113,ST.MICHAELS ESTATE.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,26.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.41
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,26.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
