Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.62
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
924113,ST.MICHAELS ESTATE.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.37
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.44
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.57
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.14
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.67
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,27.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.72
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
