Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.92
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.01
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
924113,ST.MICHAELS ESTATE.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.16
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.78
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.08
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.91
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.94
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.04
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.92
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.07
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.98
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.76
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.42
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.75
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.24
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.01
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,27.8
