Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
924113,ST.MICHAELS ESTATE.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.72
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.48
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,28.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.61
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.01
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.05
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
924113,ST.MICHAELS ESTATE.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.55
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
