Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.41
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.29
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.75
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.62
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.19
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.77
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.36
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.63
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.31
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.03
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.38
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
924113,ST.MICHAELS ESTATE.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.71
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,78.83
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.34
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.95
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.09
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.22
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.55
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
