Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.29
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.22
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.33
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.66
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,86.39
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.18
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.49
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.31
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.18
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.54
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.51
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.19
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.83
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.26
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.83
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.75
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.11
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.78
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.76
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.24
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.29
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.07
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.59
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,103.32
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.9
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,91.57
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
924113,ST.MICHAELS ESTATE.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.08
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.29
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.57
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.42
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.75
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,101.44
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.09
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.56
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.51
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.93
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.95
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,104.85
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,81.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.54
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.24
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,201.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
