Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.59
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.07
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.36
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,114.52
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.61
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.07
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.09
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.14
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.16
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.93
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.64
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.59
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,102.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.37
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.41
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.45
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.38
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.67
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,103.87
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,98.73
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,105.27
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.43
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.78
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.81
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.86
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.91
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.21
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.92
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,104.49
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,109.47
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
924113,ST.MICHAELS ESTATE.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.32
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.18
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.16
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.37
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.74
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.65
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.47
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,111.72
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.48
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.07
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.05
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.46
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,109.01
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.54
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,119.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.35
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.79
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.05
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.05
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.46
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,107.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.71
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.45
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
