Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.39
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.76
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.24
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.79
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.75
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,114.04
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.46
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.72
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.99
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.38
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.15
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.62
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.79
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.08
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.42
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.2
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.19
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.41
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
924113,ST.MICHAELS ESTATE.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.46
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.21
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.99
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.33
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.69
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.32
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.92
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.28
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.31
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.29
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,204.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.25
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.48
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.87
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.93
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.79
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.53
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.94
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,216.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.02
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.75
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.19
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,131.01
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,111.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.77
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,59.31
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.68
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.95
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,239.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.67
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,137.49
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.95
