Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.25
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.11
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,230.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.71
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,188.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,139.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,101.74
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.58
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,564.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,61.41
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.55
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.74
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,246.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.24
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.86
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,141.14
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.95
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,120.04
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
924113,ST.MICHAELS ESTATE.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,11.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.97
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.67
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,200.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,145.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.66
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.13
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,122.97
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.39
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.67
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.25
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,201.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.49
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.39
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.81
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.68
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,106.53
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,111.49
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.76
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.52
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,204.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.81
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.16
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,120.59
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.62
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,118.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.65
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.83
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.65
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,200.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.13
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,123.62
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.68
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,126.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.82
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.49
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.06
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,225.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
