Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,128.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.81
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,109.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.74
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.59
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,229.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.12
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,142.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.45
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.27
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,576.4
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
924113,ST.MICHAELS ESTATE.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.37
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.72
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.92
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,200.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.42
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.83
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.89
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,136.65
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.18
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,556.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.76
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,193.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.89
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.34
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,139.46
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,565.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.41
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.13
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.32
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,199.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.13
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.52
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.09
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,134.95
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.96
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.77
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,206.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.47
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.72
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.69
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,131.76
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.14
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.46
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.59
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.06
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.77
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,196.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.04
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.75
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.23
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,119.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.06
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,109.47
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.11
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.74
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.42
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,226.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.73
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.79
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
