Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,133.19
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.01
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,115.2
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,538.7
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
924113,ST.MICHAELS ESTATE.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,60.67
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.75
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,245.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.58
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,134.93
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.13
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,105.39
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,545.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.22
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.37
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.51
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.82
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.14
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,113.72
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,100.31
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,100.73
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.99
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.81
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.06
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,120.11
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.08
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.61
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.62
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.46
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.93
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,117.44
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.65
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,101.16
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.81
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.61
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.11
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.03
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.82
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.13
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.79
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.95
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,96.32
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.39
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.85
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
924113,ST.MICHAELS ESTATE.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.06
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
