Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.65
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.87
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.42
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.55
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.64
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.39
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.88
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.96
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.83
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.01
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.04
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.89
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.99
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.39
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.65
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.77
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.78
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.84
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.02
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.2
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.83
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.14
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
924113,ST.MICHAELS ESTATE.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.49
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.67
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
