Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.89
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.35
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.88
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.89
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.23
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.05
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.63
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.88
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.37
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.11
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.39
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.69
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.64
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.57
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.22
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.94
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.51
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
924113,ST.MICHAELS ESTATE.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.08
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.39
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.17
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.63
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.15
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.27
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.67
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
