Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.34
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.73
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.25
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.99
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.33
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.99
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.46
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.63
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.61
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,27.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.15
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.2
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
924113,ST.MICHAELS ESTATE.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.19
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.66
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.11
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.26
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.81
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.06
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.16
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.96
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.48
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.79
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.21
