Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.06
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.28
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.45
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.11
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,26.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.52
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.65
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.56
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.05
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.55
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.62
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.21
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.44
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.91
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.51
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.06
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.08
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
924113,ST.MICHAELS ESTATE.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.65
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.35
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.67
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.83
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.35
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.15
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.21
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.89
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.62
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.48
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.52
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,83.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.17
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.91
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.31
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
