Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.08
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.73
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.39
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.56
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.29
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.17
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.18
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,96.35
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.38
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.29
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.62
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.77
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
924113,ST.MICHAELS ESTATE.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.51
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.99
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,25.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.02
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.68
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.43
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.23
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.86
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.82
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.53
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.36
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.24
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.59
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.01
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.78
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.46
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.58
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
